Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,146.25
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
182161,The Penns,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96414
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91427
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,94.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,125.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79467
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81628
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,71.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,149.62
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,126.12
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,146.25
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,243.38
182161,The Penns,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
182161,The Penns,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95517
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81134
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85907
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91141
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
182161,The Penns,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,98.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,96.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,116.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
182161,The Penns,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
182161,The Penns,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79458
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7756
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,104.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,119.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182161,The Penns,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
182161,The Penns,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9212
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,24.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,91.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83828
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87921
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,93.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,155.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,172.25
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,199.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
182161,The Penns,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,58.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
