Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,52.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85348
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81598
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,94.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,186.5
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,154.75
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
182161,The Penns,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
182161,The Penns,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,98.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,56.12
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,36.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89325
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82568
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93136
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92746
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,70.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,135.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,127.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,102.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
182161,The Penns,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
182161,The Penns,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94037
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,57.25
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87893
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78637
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,103.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,106.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,159.38
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,191.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.12
182161,The Penns,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
182161,The Penns,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94244
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,37.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87442
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85376
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,83.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,104.12
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,170.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,111.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,187.62
182161,The Penns,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
182161,The Penns,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91043
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87073
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88592
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
