Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95013
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,84.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,172.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,120.38
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
182161,The Penns,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,51.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9107
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,59.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78848
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,58.75
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,101.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,172.88
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
182161,The Penns,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
182161,The Penns,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96307
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88788
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,78.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,42.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91342
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,63.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91199
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82205
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,99.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,104.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,166.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,82.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182161,The Penns,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182161,The Penns,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94531
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,52.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90939
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72848
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,94.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,162.5
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.62
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,212.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
182161,The Penns,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94434
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94363
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.927
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72329
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96216
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
182161,The Penns,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
