Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,112.25
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.62
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,145.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,133.5
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,199.62
182161,The Penns,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182161,The Penns,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90793
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9342
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91983
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84936
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74591
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,118.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,135.25
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.5
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,207.75
182161,The Penns,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94064
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,83.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94733
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78366
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,58.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,159.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,97.25
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,136.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,140.62
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,207.38
182161,The Penns,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182161,The Penns,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94421
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91989
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97339
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,95.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79336
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
182161,The Penns,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,61.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,159.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,139.62
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,250.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
182161,The Penns,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,66.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93872
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,84.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87994
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78112
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,65.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,113.62
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,197.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,140.5
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,217.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
182161,The Penns,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
