Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,63.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91281
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,27.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95846
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80404
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,57.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,112.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,83.12
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,136.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,182.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
182161,The Penns,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93228
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94211
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92795
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91647
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82827
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,57.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,113.75
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,169.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
182161,The Penns,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
182161,The Penns,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,39.88
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,80.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,57.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,85.38
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,130.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,87.25
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,135.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,93.62
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,143.88
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,175.5
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,222.12
182161,The Penns,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96649
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,69.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95645
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89505
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182161,The Penns,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,58.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,126.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,236.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,106.62
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,216.88
182161,The Penns,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,25.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,56.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
