Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,120.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,93.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,188.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.38
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,214.25
182161,The Penns,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
182161,The Penns,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.62
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.62
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86365
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90137
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92917
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,54.62
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,108.88
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,107.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
182161,The Penns,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
182161,The Penns,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93362
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96957
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,85.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95148
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94351
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93619
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,41.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87424
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,51.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,115.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,81.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,106.75
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
182161,The Penns,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93378
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,79.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88791
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,51.12
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,160.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,73.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,238.38
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
182161,The Penns,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,57.25
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91678
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88595
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87213
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86096
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
