Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9277
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,131.88
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
182161,The Penns,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93451
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95044
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93014
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94824
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90253
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86886
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88333
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92889
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89789
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,46.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,100.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,125.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,189.5
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
182161,The Penns,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92398
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94614
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8902
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89212
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86325
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86181
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86401
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,49.5
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,108.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182161,The Penns,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91955
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9472
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92236
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92007
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90533
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86203
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84961
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86706
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182161,The Penns,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,44.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,69.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,129.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
182161,The Penns,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182161,The Penns,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86917
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91666
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89923
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91492
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85699
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79074
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89651
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89471
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,45.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,69.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,119.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
