Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87497
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88974
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91263
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90951
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85022
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85931
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85196
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,47.12
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,71.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,120.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182161,The Penns,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90857
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90878
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,50.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88998
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83459
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86038
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86078
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182161,The Penns,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,84.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
182161,The Penns,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
182161,The Penns,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92703
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90134
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89291
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91949
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85791
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85165
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87964
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81469
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93323
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182161,The Penns,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,40.62
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,73.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,109.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,123.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,123.88
182161,The Penns,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85702
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8811
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82687
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82623
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87536
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81424
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82589
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85248
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85684
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80166
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,59.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,104.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,99.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182161,The Penns,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
182161,The Penns,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85235
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87539
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82281
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
