Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83532
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87997
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86847
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76535
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92358
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8511
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.93
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83597
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91339
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,56.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87103
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86804
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77179
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89523
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87243
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79889
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86026
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87039
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89673
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,39.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,54.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.5
182161,The Penns,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9162
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84109
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73367
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80499
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8385
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8388
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86636
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,12.62
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87427
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85223
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,51.12
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
182161,The Penns,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
182161,The Penns,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87182
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91684
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81225
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78067
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78634
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84604
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77276
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91943
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,7.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86435
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,27.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
182161,The Penns,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182161,The Penns,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84015
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87991
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79321
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82406
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85055
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88556
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71801
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91293
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
