Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91192
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182161,The Penns,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,66.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.38
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,64.5
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,99.75
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
182161,The Penns,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86603
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89633
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81747
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8804
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72781
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.25
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71743
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8966
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79977
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,71.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
182161,The Penns,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86087
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89343
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83481
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.854
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73355
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82766
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7023
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91775
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88836
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,11.12
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83331
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92667
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,49.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,60.75
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.5
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
182161,The Penns,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
182161,The Penns,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89313
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87591
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85223
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71005
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82309
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.824
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7279
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93024
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88907
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85022
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91946
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
182161,The Penns,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,38.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,50.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,64.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
182161,The Penns,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86685
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88656
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85568
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78021
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69778
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83359
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75103
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91986
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86123
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84796
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94562
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91968
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
