Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,38.75
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,55.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
182161,The Penns,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84231
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81704
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81482
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70471
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8193
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78567
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68978
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86758
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80389
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,53.75
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77221
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87088
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79879
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80496
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81634
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.5
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73864
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64327
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83819
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83224
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88305
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,52.75
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,84.62
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182161,The Penns,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89328
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88455
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79831
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77127
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75051
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82312
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76196
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61071
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85412
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,10.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86423
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89371
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,17.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,37.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,51.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,63.62
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182161,The Penns,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91482
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90716
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79739
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.785
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79193
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80008
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.56
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84646
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67114
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86011
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,7.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88479
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,48.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.38
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182161,The Penns,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
182161,The Penns,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83157
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89514
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79236
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
