Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84005
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8067
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80929
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92007
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72418
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87701
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77682
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86117
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,50.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
182161,The Penns,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85299
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90008
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77762
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8587
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77423
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81488
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88659
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75058
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8323
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82315
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90021
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,17.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,50.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
182161,The Penns,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86206
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81598
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87399
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7275
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82226
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7966
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77304
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85339
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80365
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,47.38
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
182161,The Penns,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182161,The Penns,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87762
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87076
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.862
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,24.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94504
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8284
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83551
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.94
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8291
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71359
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77697
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,12.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7962
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91229
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9191
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,36.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,44.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,84.75
182161,The Penns,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182161,The Penns,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85757
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88489
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83282
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86328
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78585
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
