Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83734
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76379
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89316
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,9.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79068
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88119
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,38.25
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,49.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
182161,The Penns,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
182161,The Penns,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76977
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92822
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81967
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9382
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75402
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79461
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83874
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73867
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90747
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,7.88
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86242
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92859
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,48.88
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
182161,The Penns,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84277
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77939
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77838
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83191
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86395
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81054
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,12.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84164
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88898
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,39.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,47.38
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,73.75
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
182161,The Penns,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89807
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89914
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79956
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95331
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82348
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84424
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83609
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79257
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8934
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,10.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84372
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86331
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,40.12
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,55.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
182161,The Penns,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86511
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89267
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83233
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93426
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88382
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8565
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73141
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72082
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83935
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85498
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92786
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,17.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
