Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,60.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
182161,The Penns,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
182161,The Penns,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85516
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90298
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87167
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91708
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89883
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83392
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76397
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57345
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85904
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,8.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85003
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92999
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87341
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,42.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,57.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
182161,The Penns,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182161,The Penns,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8504
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89895
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84845
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.5
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90561
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84741
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8074
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82885
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70614
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83313
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92532
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8537
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,19.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,51.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,86.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182161,The Penns,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89239
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88281
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85861
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8602
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86773
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82425
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80423
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79992
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82547
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85315
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9256
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,22.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,42.5
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,54.38
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.25
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182161,The Penns,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
182161,The Penns,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89679
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89343
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86194
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83001
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88141
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85892
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80374
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80414
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82055
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,7.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85742
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93652
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,43.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,51.88
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,91.25
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182161,The Penns,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
