Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8193
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89816
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83505
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89709
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89032
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86966
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8363
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81726
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8399
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,12.88
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89258
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92703
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91492
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
182161,The Penns,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,43.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,53.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182161,The Penns,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87915
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90417
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89807
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93466
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87912
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89609
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.94
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81619
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86957
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91275
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
182161,The Penns,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,49.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,92.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
182161,The Penns,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88363
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89175
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,33.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87259
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88595
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77603
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82663
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88696
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89743
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
182161,The Penns,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,45.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,52.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.38
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,87.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.62
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
182161,The Penns,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86914
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90808
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,18.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,41.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83221
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87695
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78286
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74041
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89795
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,45.12
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,60.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182161,The Penns,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182161,The Penns,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86841
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85284
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93753
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86596
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
