Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81537
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77929
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89465
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89938
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,47.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,54.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182161,The Penns,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84582
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.901
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91141
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86773
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87869
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84506
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70169
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,13.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94858
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,15.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,47.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,62.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,71.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
182161,The Penns,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
182161,The Penns,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84448
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90134
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91183
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8757
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,28.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79727
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91843
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,16.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,48.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,58.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.25
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,84.38
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
182161,The Penns,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182161,The Penns,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87616
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90378
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,36.12
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86697
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87317
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88421
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94986
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90457
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,49.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,79.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,144.25
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
182161,The Penns,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
